Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
