Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
