Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
