Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
