Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
