Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,19.3
