Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
