Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
