Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
