Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
