Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,18.5
