Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
