Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
