Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
