Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
