Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
