Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
