Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.9
