Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
