Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,19.0
