Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
