Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
