Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
