Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
