Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,20.4
