Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
