Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
