Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
