Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
