Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
