Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
