Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
