Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
