Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
