Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
