Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
