Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
