Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
