Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
