Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
852401,HILL STREET - HEDNESFORD,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
