Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.22
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.63
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.71
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.22
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.52
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.6
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.46
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.75
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.93
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.7
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
852401,HILL STREET - HEDNESFORD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.07
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.52
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.88
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
852401,HILL STREET - HEDNESFORD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.54
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.9
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
