Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.15
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
