Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
