Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
