Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
