Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.22
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
