Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
