Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
