Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
