Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
