Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
