Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
