Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
