Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
