Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
