Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.17
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.19
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.42
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
