Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.87
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.48
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.03
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.58
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.54
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.14
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
852401,HILL STREET - HEDNESFORD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
