Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.73
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.7
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
