Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
