Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
