Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
