Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.89
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.21
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.35
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.84
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
