Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
