Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
